Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.69
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-39.74
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-46.77
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.3
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,192.9
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,155.2
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.45
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-45.18
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-45.24
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-35.71
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,187.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,186.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,150.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.27
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-46.05
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.16
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-35.83
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,189.9
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,170.5
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,150.1
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.66
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-48.65
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-42.55
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-40.58
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.6
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,175.8
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,167.6
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.91
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.81
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-44.77
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.54
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-32.82
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,186.5
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,155.7
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.9
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.43
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-45.09
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-45.33
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-39.78
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,186.1
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,188.9
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,165.0
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
931185,Morris Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.69
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-46.11
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-40.97
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-39.64
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,191.1
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,169.4
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,164.7
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-41.87
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-48.86
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-34.74
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,64.5
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,172.4
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,201.7
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.8
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
