Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.58
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
931185,Morris Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-46.06
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-33.84
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-32.34
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,59.8
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,194.2
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,142.3
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.5
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.53
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-36.45
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-42.18
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-30.97
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.3
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,175.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.3
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
931185,Morris Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.23
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-39.22
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-48.88
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-42.31
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,161.7
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,201.5
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,175.5
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
931185,Morris Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.61
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-44.76
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-38.29
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-52.26
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.7
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,159.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,216.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.51
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.81
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-47.86
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-36.41
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-48.15
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,198.1
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,151.4
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,198.2
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.88
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-46.68
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-43.93
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-50.72
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,192.9
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,183.9
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,209.2
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.82
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-34.08
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-52.2
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,184.4
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,143.6
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,214.7
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.69
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.24
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-54.32
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-37.64
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-44.39
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,227.2
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,159.0
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,186.0
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
