Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.59
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-50.1
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-34.49
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-30.67
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,65.9
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,208.9
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,146.6
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.7
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.03
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-50.37
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.47
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-35.03
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,210.6
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,166.0
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,149.4
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.03
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-56.86
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-42.0
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-46.37
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,61.5
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,236.0
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.8
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,196.6
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.1
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.17
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931185,Morris Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.6
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-54.13
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-36.63
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-40.65
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,223.7
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,153.0
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,169.5
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.91
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-52.54
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-40.04
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-34.69
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,65.2
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,216.8
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,166.1
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,146.4
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.09
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.1
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
931185,Morris Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.83
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.46
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-47.67
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-35.94
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-38.86
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,198.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,150.9
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,164.2
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.3
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
931185,Morris Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.69
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-50.93
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-36.38
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-34.06
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,211.2
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,144.5
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.19
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.39
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
