Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-55.03
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-31.22
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-35.84
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,71.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,225.8
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,131.6
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,152.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.24
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.87
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-52.76
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-35.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.63
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,91.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,218.2
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,147.0
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.45
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.2
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.93
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-38.6
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-23.93
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,180.9
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.3
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,12.6
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.88
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-42.18
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-38.39
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-25.79
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,173.9
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,160.0
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,12.6
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.91
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-46.76
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-36.73
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,193.1
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,12.6
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.1
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.9
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-36.14
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.94
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,61.5
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,173.5
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,152.0
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,12.7
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.82
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.23
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-38.19
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-33.59
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.85
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.2
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,140.7
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,12.7
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.08
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.55
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-34.08
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-29.28
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.06
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,12.7
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
