Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.35
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-32.74
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-26.79
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.08
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.7
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,114.3
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.67
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-34.24
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.78
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.65
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,142.2
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.23
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-32.5
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-26.9
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.16
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.6
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.8
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.08
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-32.21
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-26.65
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.34
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.5
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.3
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.88
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.84
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-31.3
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.32
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.7
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.53
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-32.78
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.49
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.05
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.3
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.8
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.88
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-30.14
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.62
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.09
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.6
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.0
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.01
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-30.65
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-29.7
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.94
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.7
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,13.0
