Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.48
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.74
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-32.62
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.29
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.36
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.5
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.41
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-37.44
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.65
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.28
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,154.2
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.4
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.96
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.98
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-34.85
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.08
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.78
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.6
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.4
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.01
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.49
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.54
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.65
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-34.13
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.21
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.03
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.6
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.46
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.57
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-42.45
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.66
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.78
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,174.1
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,116.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.19
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.63
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-29.16
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.6
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,60.4
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.0
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,122.2
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.0
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.24
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-36.5
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.91
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.23
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.1
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.34
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.17
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.57
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.47
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.3
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.0
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
