Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.58
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.43
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-39.93
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-26.85
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.03
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.4
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.02
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.38
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-37.87
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.04
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.01
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.9
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.87
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.73
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-40.22
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.18
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-24.79
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.1
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,114.9
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.9
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.22
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.56
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.25
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.46
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-24.83
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,169.4
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.2
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.7
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.29
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-41.13
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-29.17
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.19
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,169.4
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.2
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.5
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.93
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.84
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-31.75
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.69
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,168.2
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.7
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.68
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-42.81
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-30.55
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-25.69
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.4
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.6
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.34
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-42.5
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-30.82
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.3
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,174.4
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
