Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.34
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.81
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-45.22
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-33.18
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-25.26
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,57.9
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,186.0
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,138.7
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.03
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.41
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.63
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-45.34
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-33.32
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-25.72
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,186.4
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,139.2
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.9
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.48
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-44.18
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-33.97
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.43
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,181.7
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.3
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.9
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.77
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.45
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-47.32
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-32.38
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-29.66
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,194.5
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.8
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.4
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.25
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-38.17
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-34.31
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-25.17
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.7
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,144.3
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.8
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.88
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-37.72
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-34.02
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.73
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.8
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.0
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.49
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.12
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-35.69
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-32.56
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.85
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.6
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,137.2
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.81
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.3
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-35.91
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-33.28
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.91
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.2
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,140.2
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
