Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.44
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-37.67
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-35.02
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.86
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,155.4
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,147.1
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.72
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.41
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.87
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-36.61
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-33.94
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-25.15
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,143.5
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
